﻿HVAC system operation,Filter Type (skip if no HVAC system),Portable HEPA cleaner,Open window,Extra hour of ventilation used after visitor leaves,reduction particle concentration 4 hrs,reduction particle concentration 1 hour after visitor leaves
Off/Not applicable,N/A because no HVAC System,No,No,No,0,0
ON/Constant,Premium (MERV 13),Yes,Yes,Yes,92,100
ON/Constant,Premium (MERV 13),Yes,Yes,No,92,92
ON/Constant,Premium (MERV 13),Yes,No,No,92,92
ON/Constant,Premium (MERV 13),Yes,No,Yes,92,100
ON/Constant,Premium (MERV 13),No,Yes,No,88,88
ON/Constant,Premium (MERV 13),No,Yes,Yes,88,100
ON/Constant,Premium (MERV 13),No,No,No,87,87
ON/Constant,Premium (MERV 13),No,No,Yes,87,99
AUTO/Intermittent,Premium (MERV 13),Yes,Yes,No,86,86
AUTO/Intermittent,Premium (MERV 13),Yes,Yes,Yes,86,99
ON/Constant,Regular (MERV 6),Yes,Yes,No,86,86
ON/Constant,Regular (MERV 6),Yes,Yes,Yes,86,99
AUTO/Intermittent,Premium (MERV 13),Yes,No,No,85,85
AUTO/Intermittent,Premium (MERV 13),Yes,No,Yes,85,99
ON/Constant,Regular (MERV 6),Yes,No,No,85,85
ON/Constant,Regular (MERV 6),Yes,No,Yes,85,99
AUTO/Intermittent,Regular (MERV 6),Yes,Yes,No,84,84
AUTO/Intermittent,Regular (MERV 6),Yes,Yes,Yes,84,98
Off/Not applicable,N/A because no HVAC System,Yes,Yes,No,83,83
Off/Not applicable,N/A because no HVAC System,Yes,Yes,Yes,83,98
AUTO/Intermittent,Regular (MERV 6),Yes,No,No,82,82
AUTO/Intermittent,Regular (MERV 6),Yes,No,Yes,82,98
Off/Not applicable,N/A because no HVAC System,Yes,No,Yes,81,97
Off/Not applicable,N/A because no HVAC System,Yes,No,No,81,82
AUTO/Intermittent,Premium (MERV 13),No,Yes,Yes,62,84
AUTO/Intermittent,Premium (MERV 13),No,Yes,No,62,62
ON/Constant,Regular (MERV 6),No,Yes,No,61,61
ON/Constant,Regular (MERV 6),No,Yes,Yes,61,82
AUTO/Intermittent,Premium (MERV 13),No,No,Yes,53,75
AUTO/Intermittent,Premium (MERV 13),No,No,No,53,53
ON/Constant,Regular (MERV 6),No,No,Yes,51,72
ON/Constant,Regular (MERV 6),No,No,No,51,52
AUTO/Intermittent,Regular (MERV 6),No,Yes,Yes,38,56
AUTO/Intermittent,Regular (MERV 6),No,Yes,No,38,38
Off/Not applicable,N/A because no HVAC System,No,Yes,No,29,29
Off/Not applicable,N/A because no HVAC System,No,Yes,Yes,29,44
AUTO/Intermittent,Regular (MERV 6),No,No,No,16,16
AUTO/Intermittent,Regular (MERV 6),No,No,Yes,16,25